Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,transformer,,Temperature,C,17.9
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
923972,BONHAM COURT,2024-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,transformer,,Temperature,C,18.0
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
923972,BONHAM COURT,2024-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,transformer,,Temperature,C,18.1
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
923972,BONHAM COURT,2024-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,transformer,,Temperature,C,18.1
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
923972,BONHAM COURT,2024-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,transformer,,Temperature,C,18.2
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
923972,BONHAM COURT,2024-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,transformer,,Temperature,C,18.3
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
923972,BONHAM COURT,2024-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,transformer,,Temperature,C,18.3
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
923972,BONHAM COURT,2024-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,transformer,,Temperature,C,18.4
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
923972,BONHAM COURT,2024-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,transformer,,Temperature,C,18.5
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
923972,BONHAM COURT,2024-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,transformer,,Temperature,C,18.6
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
923972,BONHAM COURT,2024-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
