Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.01
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,transformer,,Temperature,C,18.7
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.97
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.94
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
923972,BONHAM COURT,2024-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,70.3
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.42
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,transformer,,Temperature,C,18.7
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.37
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.34
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
923972,BONHAM COURT,2024-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.29
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,91.6
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,transformer,,Temperature,C,18.8
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.68
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.54
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
923972,BONHAM COURT,2024-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,transformer,,Temperature,C,18.9
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.07
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.6
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
923972,BONHAM COURT,2024-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,transformer,,Temperature,C,19.0
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.45
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.82
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
923972,BONHAM COURT,2024-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.56
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
923972,BONHAM COURT,2024-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.95
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.37
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.75
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
923972,BONHAM COURT,2024-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.98
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.51
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.99
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
923972,BONHAM COURT,2024-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.13
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.77
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.52
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.26
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
923972,BONHAM COURT,2024-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.03
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.28
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.39
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,81.84
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.51
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
923972,BONHAM COURT,2024-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
