Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.79
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.09
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.94
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.97
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.61
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.84
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
923972,BONHAM COURT,2024-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.31
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,103.3
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.38
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.83
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.15
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
923972,BONHAM COURT,2024-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.39
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,102.7
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.1
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.01
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.78
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.71
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
923972,BONHAM COURT,2024-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.64
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,96.7
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.51
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.75
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.82
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
923972,BONHAM COURT,2024-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.62
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.65
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,90.8
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.51
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.96
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.93
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
923972,BONHAM COURT,2024-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.08
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.01
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.38
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.66
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.28
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
923972,BONHAM COURT,2024-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.46
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.1
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.08
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.76
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
923972,BONHAM COURT,2024-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.4
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.35
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.99
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.87
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.63
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.54
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.4
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
923972,BONHAM COURT,2024-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.85
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.36
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.73
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
923972,BONHAM COURT,2024-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.17
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.66
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.28
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
923972,BONHAM COURT,2024-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
