Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.53
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.43
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.01
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.13
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.12
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
923972,BONHAM COURT,2024-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.62
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.65
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.31
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.04
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.68
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.1
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
923972,BONHAM COURT,2024-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.47
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.52
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.93
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.93
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.96
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
923972,BONHAM COURT,2024-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.2
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.16
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.49
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.79
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.08
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
923972,BONHAM COURT,2024-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.1
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.12
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.35
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.6
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.05
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
923972,BONHAM COURT,2024-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.13
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.48
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.26
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.74
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
923972,BONHAM COURT,2024-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.52
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.31
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.76
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
923972,BONHAM COURT,2024-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.53
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.46
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.07
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.73
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
923972,BONHAM COURT,2024-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.22
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.46
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.42
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.85
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.38
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.48
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
923972,BONHAM COURT,2024-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,94.6
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.78
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.73
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.88
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
923972,BONHAM COURT,2024-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
