Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.21
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,90.1
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.6
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.55
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.31
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.05
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
923972,BONHAM COURT,2024-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.14
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.26
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.79
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.84
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.44
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
923972,BONHAM COURT,2024-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.38
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.01
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.53
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.84
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
923972,BONHAM COURT,2024-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.9
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.12
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.18
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.6
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
923972,BONHAM COURT,2024-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,transformer,,Temperature,C,20.3
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.82
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.96
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.78
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
923972,BONHAM COURT,2024-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,transformer,,Temperature,C,20.5
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.19
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.22
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
923972,BONHAM COURT,2024-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.05
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.82
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
923972,BONHAM COURT,2024-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.63
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.47
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.9
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.35
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
923972,BONHAM COURT,2024-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.06
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.83
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.35
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.89
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.69
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.18
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.8
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.2
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.71
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
923972,BONHAM COURT,2024-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.87
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.21
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.56
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.03
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.2
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.53
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.6
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.6
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.28
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.98
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
923972,BONHAM COURT,2024-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
