Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.94
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.9
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.72
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.19
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.17
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.38
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,208.6
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.61
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.99
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
923972,BONHAM COURT,2024-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.37
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.53
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.55
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,52.62
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.32
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.1
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,227.5
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,196.8
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.86
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.12
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.02
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
923972,BONHAM COURT,2024-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.21
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.1
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.15
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.53
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.93
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.81
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,233.8
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,188.9
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.7
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.23
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.97
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.7
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
923972,BONHAM COURT,2024-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.42
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.35
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.51
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.98
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.72
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,214.6
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.7
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.3
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.4
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.5
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.42
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
923972,BONHAM COURT,2024-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.57
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.49
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.86
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.78
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.89
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.34
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.6
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,203.5
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.9
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,88.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.13
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.85
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
923972,BONHAM COURT,2024-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.33
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.04
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.18
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.13
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.9
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.89
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.5
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,187.9
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.3
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,transformer,,Temperature,C,20.5
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.6
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.63
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.27
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
923972,BONHAM COURT,2024-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.67
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.62
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.81
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.94
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.87
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.45
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.4
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.26
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.57
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.09
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
923972,BONHAM COURT,2024-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.61
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.2
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.44
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.37
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.28
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.63
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.8
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,transformer,,Temperature,C,20.3
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.35
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.84
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
923972,BONHAM COURT,2024-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.0
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.71
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.82
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.99
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.39
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.06
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,214.4
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,198.6
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.41
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.75
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,92.38
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
923972,BONHAM COURT,2024-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.04
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.14
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.5
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.42
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.51
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.28
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,215.5
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,192.3
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.65
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.44
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.37
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.55
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
923972,BONHAM COURT,2024-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.6
