Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.01
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.85
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.21
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.31
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.46
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.57
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,209.2
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.4
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.92
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,106.5
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.16
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.9
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,109.33
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
923972,BONHAM COURT,2024-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.54
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.91
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.33
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.79
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.19
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.04
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,217.1
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.95
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.37
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.43
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,97.72
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
923972,BONHAM COURT,2024-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.36
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.59
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.72
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.95
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.62
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.75
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,215.4
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.8
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.4
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.12
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.87
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
923972,BONHAM COURT,2024-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.66
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.69
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.22
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.89
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.54
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.1
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,196.7
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.1
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.34
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.85
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.88
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
923972,BONHAM COURT,2024-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.03
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.96
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.85
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,52.36
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.62
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.56
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,227.5
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,186.1
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.3
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.23
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.88
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
923972,BONHAM COURT,2024-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.69
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.15
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.41
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.62
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.4
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.56
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
923972,BONHAM COURT,2024-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.02
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.08
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.22
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.81
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.11
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
923972,BONHAM COURT,2024-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.2
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.9
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.24
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.84
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
923972,BONHAM COURT,2024-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.7
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.97
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.45
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
923972,BONHAM COURT,2024-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.55
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.5
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.95
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
923972,BONHAM COURT,2024-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
