Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.73
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.81
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.74
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.2
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,90.4
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.5
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,204.4
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.1
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.89
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,99.21
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
923972,BONHAM COURT,2024-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.82
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.75
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.0
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.1
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.33
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.12
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.7
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,209.3
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.53
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,transformer,,Temperature,C,17.8
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.35
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,99.18
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.99
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
923972,BONHAM COURT,2024-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.83
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.1
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.58
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.58
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.36
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.9
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,214.9
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,214.1
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.26
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,transformer,,Temperature,C,17.4
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.79
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,106.82
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.85
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
923972,BONHAM COURT,2024-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.0
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.16
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.02
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.81
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.13
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.4
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,208.6
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.24
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.0
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.06
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,99.02
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.28
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
923972,BONHAM COURT,2024-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.21
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.14
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.36
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.23
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.15
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.75
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,192.2
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,transformer,,Temperature,C,16.5
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.27
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.11
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.22
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
923972,BONHAM COURT,2024-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.46
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.75
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.57
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.47
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.95
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,210.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.5
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.73
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.33
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.97
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
923972,BONHAM COURT,2024-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.2
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.27
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.72
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.3
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.97
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.09
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,206.7
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,211.7
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.76
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.39
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.35
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
923972,BONHAM COURT,2024-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.23
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.9
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.75
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.43
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.4
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.45
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,219.7
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.3
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.84
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.42
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.69
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
923972,BONHAM COURT,2024-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.39
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.83
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.91
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.01
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.44
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.34
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.6
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.0
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.3
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.85
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.35
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.3
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
923972,BONHAM COURT,2024-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.82
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
923972,BONHAM COURT,2024-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
