Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.72
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
923972,BONHAM COURT,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
923972,BONHAM COURT,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
923972,BONHAM COURT,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
923972,BONHAM COURT,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
923972,BONHAM COURT,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.62
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
923972,BONHAM COURT,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
923972,BONHAM COURT,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
923972,BONHAM COURT,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
