Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.14
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
923972,BONHAM COURT,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.51
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
923972,BONHAM COURT,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.04
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
923972,BONHAM COURT,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
923972,BONHAM COURT,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.15
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
923972,BONHAM COURT,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.44
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
923972,BONHAM COURT,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.45
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.2
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
923972,BONHAM COURT,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.8
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.2
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
923972,BONHAM COURT,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.49
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
923972,BONHAM COURT,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.45
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.42
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
923972,BONHAM COURT,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
