Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.84
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
923972,BONHAM COURT,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.97
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
923972,BONHAM COURT,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.96
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.56
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
923972,BONHAM COURT,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.95
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
923972,BONHAM COURT,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.01
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
923972,BONHAM COURT,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.72
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,86.9
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.8
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.98
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.08
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.46
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
923972,BONHAM COURT,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.13
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.12
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
923972,BONHAM COURT,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.92
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.56
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
923972,BONHAM COURT,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.2
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.85
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.21
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.09
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
923972,BONHAM COURT,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.04
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.68
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.34
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.5
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
923972,BONHAM COURT,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.66
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
