Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.75
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.4
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.63
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
923972,BONHAM COURT,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.9
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.49
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.27
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.92
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
923972,BONHAM COURT,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.75
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.7
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.91
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.46
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
923972,BONHAM COURT,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.16
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,73.0
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.31
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.8
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
923972,BONHAM COURT,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.64
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.91
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.27
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
923972,BONHAM COURT,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.75
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.11
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.8
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
923972,BONHAM COURT,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.52
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
923972,BONHAM COURT,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
923972,BONHAM COURT,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.97
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.8
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
923972,BONHAM COURT,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.78
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
923972,BONHAM COURT,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.89
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,97.8
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
