Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.48
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.88
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.78
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
923972,BONHAM COURT,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.64
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.12
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,121.1
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.55
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
923972,BONHAM COURT,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.03
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.27
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
923972,BONHAM COURT,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.98
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.28
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.78
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
923972,BONHAM COURT,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.93
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.06
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.25
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
923972,BONHAM COURT,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.75
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.41
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
923972,BONHAM COURT,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.16
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
923972,BONHAM COURT,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.13
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
923972,BONHAM COURT,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
923972,BONHAM COURT,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.58
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.16
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
923972,BONHAM COURT,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
