Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.02
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
923972,BONHAM COURT,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.48
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.44
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
923972,BONHAM COURT,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.59
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.11
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
923972,BONHAM COURT,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
923972,BONHAM COURT,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.99
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.49
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
923972,BONHAM COURT,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.59
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,80.9
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.55
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
923972,BONHAM COURT,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.78
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.9
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
923972,BONHAM COURT,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.46
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
923972,BONHAM COURT,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.19
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.93
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
923972,BONHAM COURT,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.04
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.23
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
923972,BONHAM COURT,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
