Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.71
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
923972,BONHAM COURT,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.89
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
923972,BONHAM COURT,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
923972,BONHAM COURT,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.05
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
923972,BONHAM COURT,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.02
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.93
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
923972,BONHAM COURT,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.21
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
923972,BONHAM COURT,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.41
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
923972,BONHAM COURT,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.46
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
923972,BONHAM COURT,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.02
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.06
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
923972,BONHAM COURT,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.5
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.86
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
923972,BONHAM COURT,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.28
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,62.7
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.36
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.8
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
