Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.26
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.35
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.49
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
923972,BONHAM COURT,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.75
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.79
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.49
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.87
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,20.3
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.78
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.27
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.82
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
923972,BONHAM COURT,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.63
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.12
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.18
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
923972,BONHAM COURT,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.39
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.87
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.52
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
923972,BONHAM COURT,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.86
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.02
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
923972,BONHAM COURT,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.92
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,93.4
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.91
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
923972,BONHAM COURT,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.91
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
923972,BONHAM COURT,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.94
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
923972,BONHAM COURT,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.07
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.66
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
923972,BONHAM COURT,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.81
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,86.0
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.06
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.86
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
923972,BONHAM COURT,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.44
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,89.2
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.65
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
