Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.34
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.95
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
923972,BONHAM COURT,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,70.8
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.1
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
923972,BONHAM COURT,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.27
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
923972,BONHAM COURT,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.54
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.53
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.15
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
923972,BONHAM COURT,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.61
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.68
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.41
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
923972,BONHAM COURT,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
923972,BONHAM COURT,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
923972,BONHAM COURT,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.33
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
923972,BONHAM COURT,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
923972,BONHAM COURT,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
923972,BONHAM COURT,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
