Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
923972,BONHAM COURT,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
923972,BONHAM COURT,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
923972,BONHAM COURT,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
923972,BONHAM COURT,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
923972,BONHAM COURT,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
923972,BONHAM COURT,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
923972,BONHAM COURT,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
923972,BONHAM COURT,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
923972,BONHAM COURT,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
923972,BONHAM COURT,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
