Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
923972,BONHAM COURT,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
923972,BONHAM COURT,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
923972,BONHAM COURT,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
923972,BONHAM COURT,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
923972,BONHAM COURT,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
923972,BONHAM COURT,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
923972,BONHAM COURT,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
923972,BONHAM COURT,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
923972,BONHAM COURT,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
923972,BONHAM COURT,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
