Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
923972,BONHAM COURT,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
923972,BONHAM COURT,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
923972,BONHAM COURT,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
923972,BONHAM COURT,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
923972,BONHAM COURT,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
923972,BONHAM COURT,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,20.3
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
923972,BONHAM COURT,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,20.5
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
923972,BONHAM COURT,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
923972,BONHAM COURT,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
923972,BONHAM COURT,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
