Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
923972,BONHAM COURT,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
923972,BONHAM COURT,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
923972,BONHAM COURT,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
923972,BONHAM COURT,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.85
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
923972,BONHAM COURT,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
923972,BONHAM COURT,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
923972,BONHAM COURT,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
923972,BONHAM COURT,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.29
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
923972,BONHAM COURT,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
923972,BONHAM COURT,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
