Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
923972,BONHAM COURT,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
923972,BONHAM COURT,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
923972,BONHAM COURT,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
923972,BONHAM COURT,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
923972,BONHAM COURT,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
923972,BONHAM COURT,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
923972,BONHAM COURT,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
923972,BONHAM COURT,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
923972,BONHAM COURT,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
