Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
923972,BONHAM COURT,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
923972,BONHAM COURT,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
923972,BONHAM COURT,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.16
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
923972,BONHAM COURT,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
923972,BONHAM COURT,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
923972,BONHAM COURT,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
923972,BONHAM COURT,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
923972,BONHAM COURT,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
923972,BONHAM COURT,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
923972,BONHAM COURT,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.57
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
