Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
923972,BONHAM COURT,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
923972,BONHAM COURT,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.55
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.61
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
923972,BONHAM COURT,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.46
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.13
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.58
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.3
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.42
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
923972,BONHAM COURT,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.15
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,87.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
923972,BONHAM COURT,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.42
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.72
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.1
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
923972,BONHAM COURT,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.26
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.33
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
923972,BONHAM COURT,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.36
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.57
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
923972,BONHAM COURT,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.47
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.42
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.74
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
923972,BONHAM COURT,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.86
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.05
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.22
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.64
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
923972,BONHAM COURT,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,82.1
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
