Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
923972,BONHAM COURT,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.55
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.12
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.87
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
923972,BONHAM COURT,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.86
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,82.2
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
923972,BONHAM COURT,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.59
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.16
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
923972,BONHAM COURT,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.27
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.2
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.54
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
923972,BONHAM COURT,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.4
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.32
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
923972,BONHAM COURT,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.69
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.16
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
923972,BONHAM COURT,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.51
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,94.2
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.66
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.97
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
923972,BONHAM COURT,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.2
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,85.3
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.08
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.12
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
923972,BONHAM COURT,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.66
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,86.9
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.87
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.19
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.03
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
923972,BONHAM COURT,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.76
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.35
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.79
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.73
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.05
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.67
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
