Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
923972,BONHAM COURT,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.54
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.9
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.65
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
923972,BONHAM COURT,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.41
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,93.1
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.04
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.33
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
923972,BONHAM COURT,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.6
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,103.0
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.54
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.13
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
923972,BONHAM COURT,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.89
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.58
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
923972,BONHAM COURT,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.54
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
923972,BONHAM COURT,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.16
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.33
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.73
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
923972,BONHAM COURT,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.2
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
923972,BONHAM COURT,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,22.8
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.57
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
923972,BONHAM COURT,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,22.9
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.75
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
923972,BONHAM COURT,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,23.0
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.36
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
