Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
923972,BONHAM COURT,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.41
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
923972,BONHAM COURT,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.14
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
923972,BONHAM COURT,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,23.4
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.91
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
923972,BONHAM COURT,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,23.4
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
923972,BONHAM COURT,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
923972,BONHAM COURT,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
923972,BONHAM COURT,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
923972,BONHAM COURT,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,23.4
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
923972,BONHAM COURT,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.15
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,23.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.86
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
923972,BONHAM COURT,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.01
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,23.8
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.63
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
