Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
923972,BONHAM COURT,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,23.8
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
923972,BONHAM COURT,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,23.6
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.74
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
923972,BONHAM COURT,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,23.4
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.36
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
923972,BONHAM COURT,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.35
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.71
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
923972,BONHAM COURT,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,22.9
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.93
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.7
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
923972,BONHAM COURT,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.25
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.88
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.96
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
923972,BONHAM COURT,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.1
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.57
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
923972,BONHAM COURT,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,22.8
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
923972,BONHAM COURT,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,22.9
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.21
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.98
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
923972,BONHAM COURT,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.43
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.05
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
