Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
923972,BONHAM COURT,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.24
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.65
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
923972,BONHAM COURT,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.94
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
923972,BONHAM COURT,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.61
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,98.7
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.19
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.06
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
923972,BONHAM COURT,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.41
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
923972,BONHAM COURT,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.3
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.83
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.03
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.58
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
923972,BONHAM COURT,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.08
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.92
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
923972,BONHAM COURT,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.93
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.58
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.25
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
923972,BONHAM COURT,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.92
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.32
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
923972,BONHAM COURT,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.08
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
923972,BONHAM COURT,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.57
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.93
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.23
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
