Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
923972,BONHAM COURT,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
923972,BONHAM COURT,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.74
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.07
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.79
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
923972,BONHAM COURT,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.86
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
923972,BONHAM COURT,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
923972,BONHAM COURT,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
923972,BONHAM COURT,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.73
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
923972,BONHAM COURT,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.51
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
923972,BONHAM COURT,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.47
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
923972,BONHAM COURT,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.84
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
