Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.68
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,105.1
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
923972,BONHAM COURT,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.13
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
923972,BONHAM COURT,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.65
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
923972,BONHAM COURT,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
923972,BONHAM COURT,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
923972,BONHAM COURT,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
923972,BONHAM COURT,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
923972,BONHAM COURT,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
923972,BONHAM COURT,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
923972,BONHAM COURT,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
923972,BONHAM COURT,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
