Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
923972,BONHAM COURT,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
923972,BONHAM COURT,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
923972,BONHAM COURT,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
923972,BONHAM COURT,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
923972,BONHAM COURT,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
923972,BONHAM COURT,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
923972,BONHAM COURT,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
923972,BONHAM COURT,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
923972,BONHAM COURT,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
923972,BONHAM COURT,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
