Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
923972,BONHAM COURT,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
923972,BONHAM COURT,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
923972,BONHAM COURT,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
923972,BONHAM COURT,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
923972,BONHAM COURT,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.38
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
923972,BONHAM COURT,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
923972,BONHAM COURT,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
923972,BONHAM COURT,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
923972,BONHAM COURT,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
923972,BONHAM COURT,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
