Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
923972,BONHAM COURT,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
923972,BONHAM COURT,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
923972,BONHAM COURT,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
923972,BONHAM COURT,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
923972,BONHAM COURT,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
923972,BONHAM COURT,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
923972,BONHAM COURT,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
923972,BONHAM COURT,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
923972,BONHAM COURT,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
923972,BONHAM COURT,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
923972,BONHAM COURT,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
