Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
923972,BONHAM COURT,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
923972,BONHAM COURT,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
923972,BONHAM COURT,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.28
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
923972,BONHAM COURT,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
923972,BONHAM COURT,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
923972,BONHAM COURT,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
923972,BONHAM COURT,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.04
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
923972,BONHAM COURT,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
923972,BONHAM COURT,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
923972,BONHAM COURT,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
