Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
923972,BONHAM COURT,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.81
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
923972,BONHAM COURT,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
923972,BONHAM COURT,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
923972,BONHAM COURT,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.31
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
923972,BONHAM COURT,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
923972,BONHAM COURT,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
923972,BONHAM COURT,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923972,BONHAM COURT,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
923972,BONHAM COURT,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
923972,BONHAM COURT,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
