Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.14
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
923972,BONHAM COURT,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
923972,BONHAM COURT,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.91
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.27
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
923972,BONHAM COURT,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.56
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.39
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
923972,BONHAM COURT,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.4
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
923972,BONHAM COURT,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.33
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.97
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
923972,BONHAM COURT,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.72
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
923972,BONHAM COURT,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.11
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.9
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
923972,BONHAM COURT,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
923972,BONHAM COURT,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.6
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.06
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
923972,BONHAM COURT,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
