Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.98
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.95
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.09
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
923972,BONHAM COURT,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.96
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.55
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.34
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.78
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
923972,BONHAM COURT,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.66
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.01
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
923972,BONHAM COURT,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.89
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.88
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.34
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.51
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
923972,BONHAM COURT,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.02
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.58
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.98
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.04
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.8
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
923972,BONHAM COURT,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.21
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.76
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.17
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
923972,BONHAM COURT,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.14
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.7
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.16
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.64
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
923972,BONHAM COURT,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.35
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,63.7
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.42
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.94
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
923972,BONHAM COURT,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.06
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.2
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.69
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
923972,BONHAM COURT,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.55
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.52
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.99
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.17
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
923972,BONHAM COURT,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
