Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.16
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.52
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.65
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.53
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.69
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
923972,BONHAM COURT,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.59
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.35
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.6
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
923972,BONHAM COURT,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.57
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.05
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.42
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.89
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
923972,BONHAM COURT,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.69
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.18
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
923972,BONHAM COURT,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.17
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.72
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
923972,BONHAM COURT,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.98
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.44
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
923972,BONHAM COURT,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.44
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,75.4
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.67
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.11
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
923972,BONHAM COURT,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.64
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.39
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,95.3
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.58
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.61
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.6
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
923972,BONHAM COURT,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.81
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.64
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.65
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.54
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.77
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.79
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
923972,BONHAM COURT,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.4
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.9
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.83
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.2
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
923972,BONHAM COURT,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
