Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.51
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,22.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.72
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.87
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
923972,BONHAM COURT,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.32
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,22.9
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.01
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.2
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
923972,BONHAM COURT,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,23.0
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.81
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
923972,BONHAM COURT,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
923972,BONHAM COURT,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.44
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,80.7
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.88
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
923972,BONHAM COURT,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.68
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.92
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.95
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.38
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
923972,BONHAM COURT,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.84
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.66
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.55
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.77
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
923972,BONHAM COURT,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.91
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.86
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.28
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.23
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.44
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.1
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.6
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.78
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.76
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
923972,BONHAM COURT,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.83
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.2
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.0
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.36
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.46
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.9
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.8
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.7
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.92
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.73
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.37
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
923972,BONHAM COURT,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.46
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.24
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.82
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.56
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.73
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.28
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,186.5
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.4
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.06
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.21
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.12
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
923972,BONHAM COURT,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
