Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.11
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.13
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.91
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.7
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.2
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.4
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.2
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.06
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.48
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.16
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
923972,BONHAM COURT,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.96
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.53
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.14
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.02
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.19
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.42
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.21
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.53
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.81
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
923972,BONHAM COURT,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.29
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.8
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.26
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.86
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.6
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.19
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.66
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
923972,BONHAM COURT,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.97
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.72
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.77
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.8
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.97
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.84
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,185.1
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,23.5
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.05
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.93
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.81
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
923972,BONHAM COURT,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.24
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.01
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.57
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.12
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.53
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.9
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.6
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.7
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,23.6
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.57
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.74
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.55
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
923972,BONHAM COURT,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.85
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.58
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.31
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.8
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.99
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.54
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.1
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,198.4
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,23.4
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.5
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.2
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
923972,BONHAM COURT,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.86
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.76
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.03
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.48
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.84
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.7
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,214.5
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.7
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,23.3
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.61
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.91
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
923972,BONHAM COURT,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.68
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.02
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.84
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.37
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.66
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,213.5
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,23.5
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.02
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.23
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.47
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
923972,BONHAM COURT,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.99
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.96
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.42
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.22
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.44
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.88
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,208.0
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.1
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.97
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,23.4
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.04
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.03
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.4
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
923972,BONHAM COURT,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.68
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.31
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.71
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.29
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.1
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.1
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,190.3
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,23.2
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.32
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.38
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.92
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
923972,BONHAM COURT,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
