Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.43
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.6
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.63
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.85
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.56
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.09
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.8
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.14
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.35
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.34
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
923972,BONHAM COURT,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.88
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.11
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.75
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.12
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.51
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.71
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.2
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.12
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.93
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
923972,BONHAM COURT,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.83
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.57
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.07
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.44
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.19
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.83
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.2
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.6
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,23.0
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.25
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.23
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.55
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
923972,BONHAM COURT,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.49
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.93
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.32
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.01
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.3
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,209.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,184.3
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,23.1
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.54
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.19
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.73
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
923972,BONHAM COURT,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.36
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.11
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.61
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.04
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,23.0
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.75
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.57
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.33
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
923972,BONHAM COURT,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.21
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.81
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,22.9
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.88
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
923972,BONHAM COURT,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.61
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.77
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,22.7
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.94
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.02
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
923972,BONHAM COURT,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.34
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.53
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.73
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.26
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.11
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.07
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
923972,BONHAM COURT,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.36
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.53
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.59
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.94
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.22
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.1
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.26
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
923972,BONHAM COURT,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.05
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.27
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.56
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.29
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.84
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.9
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,188.0
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.35
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.33
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.61
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
923972,BONHAM COURT,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
