Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.33
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.91
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.15
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.04
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.36
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.87
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.9
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.49
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.86
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.47
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
923972,BONHAM COURT,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.06
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.19
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.59
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.76
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.02
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.34
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.0
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.2
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.7
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.09
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
923972,BONHAM COURT,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.18
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.73
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.97
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.78
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.28
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.72
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.2
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.3
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.85
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.72
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
923972,BONHAM COURT,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.03
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.24
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.28
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.32
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.57
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.28
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,212.1
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,198.9
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.48
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.6
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.67
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
923972,BONHAM COURT,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.75
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.15
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.5
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.44
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.24
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.24
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,213.8
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,201.3
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.83
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.93
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
923972,BONHAM COURT,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.81
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.33
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.34
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,52.84
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.93
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.98
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,228.8
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.7
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.04
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.66
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.32
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
923972,BONHAM COURT,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.98
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.08
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.73
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.51
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.79
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.07
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.1
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.9
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.49
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.17
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.07
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
923972,BONHAM COURT,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.48
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.89
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.89
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.84
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.99
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,211.0
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.6
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,78.32
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.56
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
923972,BONHAM COURT,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.32
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.01
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.3
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.32
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.84
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.02
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,213.4
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.3
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.38
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.97
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
923972,BONHAM COURT,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.38
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.8
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.33
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.04
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.34
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.63
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,219.1
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.1
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.39
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.77
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.32
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
923972,BONHAM COURT,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
