Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.19
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.51
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.41
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,58.24
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.63
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.86
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,246.0
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.9
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.6
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.92
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.26
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.62
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
923972,BONHAM COURT,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.76
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.08
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.39
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.16
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.82
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,214.4
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.05
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.16
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,89.42
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
923972,BONHAM COURT,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.09
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.95
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.43
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.54
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.28
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.81
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,193.2
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.4
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.49
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.31
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
923972,BONHAM COURT,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.12
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.99
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.19
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.91
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.57
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.26
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,210.2
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.74
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.35
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.87
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
923972,BONHAM COURT,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.91
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.09
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.23
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.05
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.63
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.11
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,213.8
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.4
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.31
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.41
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
923972,BONHAM COURT,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.09
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.75
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.92
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.44
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.34
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.14
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,220.2
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,183.0
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.97
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.55
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
923972,BONHAM COURT,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.21
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.73
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.64
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.49
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.19
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.44
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.3
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.8
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,183.3
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.37
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.38
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.14
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
923972,BONHAM COURT,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.38
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.85
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.27
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.02
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.76
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.2
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.2
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.59
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.64
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
923972,BONHAM COURT,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.67
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.63
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.36
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.2
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.72
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.15
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,214.9
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.7
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.01
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.37
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.26
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
923972,BONHAM COURT,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.68
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.84
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.44
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.83
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.84
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.88
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.3
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,180.8
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.37
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.7
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.5
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
923972,BONHAM COURT,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
