Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.4
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.18
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.24
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.26
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.16
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.34
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,216.6
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.6
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.0
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.85
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.93
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.48
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
923972,BONHAM COURT,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.91
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.8
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.34
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.83
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.7
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.42
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,221.2
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,216.8
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.38
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.29
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
923972,BONHAM COURT,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.99
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.93
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.16
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.44
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.56
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.21
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.6
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.43
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.54
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.2
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
923972,BONHAM COURT,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.14
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.24
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.38
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.72
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.9
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.66
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,193.6
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.8
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.34
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.31
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
923972,BONHAM COURT,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.56
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.76
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.43
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.84
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.14
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,19.0
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.82
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.95
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
923972,BONHAM COURT,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.45
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.18
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.39
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.97
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.97
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.48
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.0
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,19.0
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.92
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.36
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.52
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
923972,BONHAM COURT,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.64
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.84
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.82
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.11
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.82
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.92
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.9
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.8
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.12
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
923972,BONHAM COURT,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.94
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.34
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.09
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.52
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.42
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.6
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.0
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.03
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
923972,BONHAM COURT,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.56
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.38
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.86
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.74
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.63
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.02
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.21
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.3
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
923972,BONHAM COURT,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.67
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.75
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.13
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.08
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.15
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.91
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.3
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.16
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.7
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
923972,BONHAM COURT,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
