Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.29
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.59
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.27
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.33
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.95
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
923972,BONHAM COURT,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.65
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.58
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.69
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
923972,BONHAM COURT,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.68
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.25
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
923972,BONHAM COURT,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
923972,BONHAM COURT,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.74
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
923972,BONHAM COURT,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
923972,BONHAM COURT,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
923972,BONHAM COURT,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
923972,BONHAM COURT,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
923972,BONHAM COURT,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
923972,BONHAM COURT,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
