Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
923972,BONHAM COURT,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
923972,BONHAM COURT,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
923972,BONHAM COURT,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
923972,BONHAM COURT,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
923972,BONHAM COURT,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
923972,BONHAM COURT,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.18
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
923972,BONHAM COURT,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
923972,BONHAM COURT,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
923972,BONHAM COURT,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
