Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
923972,BONHAM COURT,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
923972,BONHAM COURT,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
923972,BONHAM COURT,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
923972,BONHAM COURT,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,20.3
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
923972,BONHAM COURT,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
923972,BONHAM COURT,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
923972,BONHAM COURT,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,20.5
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
923972,BONHAM COURT,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
923972,BONHAM COURT,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,20.6
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
923972,BONHAM COURT,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
