Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
923972,BONHAM COURT,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,20.8
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
923972,BONHAM COURT,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,20.9
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
923972,BONHAM COURT,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
923972,BONHAM COURT,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
923972,BONHAM COURT,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,21.1
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.13
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
923972,BONHAM COURT,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
923972,BONHAM COURT,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.65
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
923972,BONHAM COURT,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
923972,BONHAM COURT,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
923972,BONHAM COURT,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
