Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.98
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
923972,BONHAM COURT,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
923972,BONHAM COURT,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
923972,BONHAM COURT,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
923972,BONHAM COURT,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,21.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
923972,BONHAM COURT,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
923972,BONHAM COURT,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
923972,BONHAM COURT,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.12
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
923972,BONHAM COURT,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
923972,BONHAM COURT,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,21.4
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
923972,BONHAM COURT,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
