Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.43
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,21.5
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.35
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
923972,BONHAM COURT,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.91
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.52
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
923972,BONHAM COURT,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.87
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
923972,BONHAM COURT,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
923972,BONHAM COURT,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
923972,BONHAM COURT,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,21.7
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
923972,BONHAM COURT,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.21
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.69
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
923972,BONHAM COURT,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.24
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
923972,BONHAM COURT,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.14
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.69
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
923972,BONHAM COURT,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.27
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.28
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
923972,BONHAM COURT,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
