Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.14
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
923972,BONHAM COURT,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.43
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
923972,BONHAM COURT,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
923972,BONHAM COURT,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.76
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.78
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.82
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.17
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
923972,BONHAM COURT,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.22
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.75
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.63
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.57
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
923972,BONHAM COURT,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.66
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.51
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.84
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.95
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.29
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
923972,BONHAM COURT,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.58
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.7
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.7
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.31
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.17
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
923972,BONHAM COURT,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.82
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
923972,BONHAM COURT,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,74.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.23
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.54
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
923972,BONHAM COURT,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.37
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.57
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.45
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.63
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.63
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.13
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
923972,BONHAM COURT,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
