Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.81
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.15
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.95
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.65
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
923972,BONHAM COURT,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.54
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.6
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.19
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.38
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
923972,BONHAM COURT,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.08
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.59
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,91.6
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.3
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.8
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.1
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
923972,BONHAM COURT,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.08
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.46
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,113.0
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.02
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.34
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
923972,BONHAM COURT,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.85
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.32
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,132.6
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.9
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.91
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,105.27
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
923972,BONHAM COURT,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.69
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.68
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,113.0
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.9
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.5
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.5
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.03
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.27
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
923972,BONHAM COURT,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.78
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.59
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,108.5
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.12
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.61
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
923972,BONHAM COURT,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.2
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,22.1
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.9
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.56
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.64
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
923972,BONHAM COURT,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.99
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.39
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.55
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.08
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
923972,BONHAM COURT,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.52
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.58
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.65
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.87
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
923972,BONHAM COURT,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
