Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.22
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,118.4
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.3
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.2
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.94
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
923972,BONHAM COURT,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.85
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.3
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.49
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.46
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
923972,BONHAM COURT,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.15
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.71
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.82
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
923972,BONHAM COURT,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.45
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,84.0
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.24
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.66
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.54
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
923972,BONHAM COURT,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.83
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.85
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,88.5
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.44
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.99
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.65
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
923972,BONHAM COURT,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.37
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,89.4
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.92
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.26
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
923972,BONHAM COURT,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.4
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.87
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
923972,BONHAM COURT,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.45
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.59
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
923972,BONHAM COURT,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.07
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.17
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.2
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.97
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.5
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
923972,BONHAM COURT,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.53
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.95
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.67
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
923972,BONHAM COURT,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
