Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.46
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.83
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.84
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,22.6
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.78
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.88
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
923972,BONHAM COURT,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.81
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.25
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.9
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.21
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.61
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.22
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.6
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.3
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.57
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.09
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.03
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.83
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
923972,BONHAM COURT,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.18
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.14
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.12
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.19
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.63
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.68
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,206.5
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,22.5
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.87
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.88
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.74
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
923972,BONHAM COURT,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.12
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.58
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.19
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.31
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.92
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.35
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.8
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,205.5
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.65
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.92
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.86
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
923972,BONHAM COURT,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.52
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.96
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.21
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.22
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.29
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.65
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,204.6
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,22.4
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.5
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.36
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.36
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
923972,BONHAM COURT,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.97
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.0
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.76
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.97
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.73
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.97
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.7
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.6
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.07
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.8
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.95
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
923972,BONHAM COURT,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.79
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.94
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.74
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.79
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.21
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.5
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,22.3
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.55
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.4
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.54
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
923972,BONHAM COURT,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.71
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.79
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.2
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,54.19
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.37
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.0
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,236.1
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.7
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,22.2
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.6
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.18
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.37
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
923972,BONHAM COURT,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.09
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.23
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.5
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.43
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.02
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,211.9
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,189.0
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.22
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.41
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.68
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
923972,BONHAM COURT,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.18
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.43
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.82
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.91
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.24
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.94
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,215.6
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.0
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,84.58
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.05
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.9
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
923972,BONHAM COURT,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.39
