Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.69
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.17
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.8
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.51
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.08
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,65.3
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,213.4
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,219.8
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.54
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.83
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.16
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
923972,BONHAM COURT,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.57
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.72
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.77
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.28
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,53.11
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.95
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,222.1
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,233.6
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.96
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.87
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
923972,BONHAM COURT,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.35
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.0
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.26
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.18
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,55.05
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.21
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,227.4
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,239.1
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.1
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.55
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.17
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.82
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
923972,BONHAM COURT,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.62
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.1
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.61
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.49
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.8
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.6
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,223.6
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.37
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.91
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.55
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
923972,BONHAM COURT,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.51
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.02
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.24
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.58
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.03
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.24
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,216.1
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,21.9
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.66
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.57
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.76
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
923972,BONHAM COURT,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.4
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.29
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.46
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.66
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.96
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.38
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,208.2
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,215.7
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,22.0
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.32
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.04
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.09
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
923972,BONHAM COURT,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.03
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.92
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.18
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.95
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.01
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.57
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,182.5
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,21.8
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.63
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.23
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.96
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
923972,BONHAM COURT,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.87
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.92
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.27
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.45
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.68
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.95
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.03
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.3
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,21.6
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.65
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.08
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.15
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
923972,BONHAM COURT,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.93
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.78
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.82
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,21.3
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.81
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.08
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.95
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
923972,BONHAM COURT,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.94
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,21.0
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.67
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
923972,BONHAM COURT,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
