Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.21
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.87
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.61
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,20.7
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.68
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.84
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.45
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
923972,BONHAM COURT,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.26
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.2
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.13
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.97
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
923972,BONHAM COURT,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.4
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.53
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.15
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.7
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
923972,BONHAM COURT,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.64
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.19
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.38
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.25
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.8
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.9
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.15
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.59
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
923972,BONHAM COURT,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.62
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.3
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.54
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.22
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.42
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.99
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,203.3
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.2
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.73
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.95
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,91.18
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
923972,BONHAM COURT,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.71
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.95
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.36
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.93
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.09
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.9
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.8
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,216.8
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.8
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.95
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.15
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.29
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
923972,BONHAM COURT,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.56
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.22
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.19
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.77
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.34
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.3
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.4
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,201.3
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.6
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.17
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.82
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.8
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
923972,BONHAM COURT,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.9
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.43
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.61
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.48
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.17
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.29
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.5
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.6
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.1
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.6
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.8
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
923972,BONHAM COURT,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.21
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.19
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.77
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.03
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.56
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.74
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.6
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,190.1
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.08
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.27
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.63
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
923972,BONHAM COURT,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.36
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.17
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.64
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.28
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.47
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.71
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,202.8
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.51
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.73
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.64
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
923972,BONHAM COURT,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.66
