Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.2
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.91
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.33
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.39
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.95
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,211.2
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,213.8
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.3
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.26
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.36
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
923972,BONHAM COURT,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.61
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.72
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.56
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.99
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.53
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.59
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,197.8
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.9
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.26
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.19
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.71
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
923972,BONHAM COURT,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.34
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.37
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.96
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.98
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.68
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.72
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.3
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.13
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.74
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.9
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
923972,BONHAM COURT,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.74
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.96
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.5
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.3
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.28
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.0
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.64
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,19.0
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.8
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,95.55
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
923972,BONHAM COURT,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.79
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.1
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.22
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.94
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.83
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.79
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.0
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,18.8
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.54
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.9
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.01
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
923972,BONHAM COURT,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.45
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.46
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.68
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.84
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.98
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.4
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.6
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,18.7
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.5
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.39
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.92
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
923972,BONHAM COURT,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.91
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.21
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.97
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.55
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.75
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.53
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,185.7
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,18.5
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.61
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.64
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.22
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
923972,BONHAM COURT,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.77
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.53
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.55
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.48
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.2
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,218.7
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,185.6
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.46
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.4
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.62
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.44
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
923972,BONHAM COURT,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.48
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.9
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.64
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.24
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.8
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.36
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.3
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.3
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.22
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.59
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.99
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
923972,BONHAM COURT,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.59
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.57
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.56
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.19
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.58
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,208.2
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,189.8
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.16
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.59
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.6
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
923972,BONHAM COURT,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.72
