Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.48
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.93
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,52.61
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.24
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.34
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,224.3
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,186.6
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,18.0
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.03
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.22
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.66
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
923972,BONHAM COURT,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.36
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.67
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.23
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.9
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.7
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.58
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.6
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.9
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.23
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.33
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.87
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
923972,BONHAM COURT,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.5
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.39
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.87
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.23
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.32
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.32
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,220.2
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,219.6
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.9
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.13
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.67
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.35
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
923972,BONHAM COURT,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.94
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.35
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.33
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.87
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.9
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.01
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,193.6
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.1
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.7
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.64
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.44
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.91
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
923972,BONHAM COURT,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.04
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.95
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.3
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.29
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.91
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,219.0
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,196.9
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.4
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.7
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.99
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.16
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.88
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
923972,BONHAM COURT,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.87
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.34
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.64
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,57.63
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.95
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.48
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,249.5
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.1
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.2
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.6
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.07
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.97
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,89.32
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
923972,BONHAM COURT,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.88
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.48
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.74
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.99
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.26
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.9
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,211.4
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.1
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.5
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.58
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.85
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.57
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
923972,BONHAM COURT,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.91
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.18
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.81
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.88
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.16
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.02
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,220.2
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.6
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,231.2
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.5
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.71
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.65
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,83.34
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
923972,BONHAM COURT,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.26
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.63
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.83
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.84
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.19
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.17
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,220.9
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,201.2
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.5
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.33
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.26
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
923972,BONHAM COURT,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.85
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.87
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.1
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.03
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.09
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.6
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.4
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.23
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
923972,BONHAM COURT,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.76
