Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.43
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.66
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.12
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.91
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.9
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.0
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.4
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.6
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.08
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
923972,BONHAM COURT,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.53
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.77
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.28
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.32
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.55
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.2
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.7
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,17.4
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.7
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.79
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.21
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
923972,BONHAM COURT,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.7
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.07
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.05
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.81
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.15
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.82
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.1
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.9
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,17.4
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.08
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
923972,BONHAM COURT,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.71
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.53
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.35
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.14
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.59
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.3
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,17.4
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
923972,BONHAM COURT,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.89
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.05
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.8
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.59
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.59
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,17.5
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.47
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.92
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
923972,BONHAM COURT,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.54
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.53
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.32
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.95
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.01
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,17.5
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.45
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
923972,BONHAM COURT,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.92
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,17.6
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
923972,BONHAM COURT,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
923972,BONHAM COURT,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,17.7
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
923972,BONHAM COURT,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,17.7
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
923972,BONHAM COURT,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
