Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,17.8
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
923972,BONHAM COURT,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,17.8
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
923972,BONHAM COURT,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,17.9
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
923972,BONHAM COURT,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,18.0
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
923972,BONHAM COURT,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,18.1
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
923972,BONHAM COURT,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,18.1
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
923972,BONHAM COURT,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,18.2
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
923972,BONHAM COURT,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,18.3
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
923972,BONHAM COURT,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,18.4
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
923972,BONHAM COURT,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,18.5
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
923972,BONHAM COURT,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
