Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,18.5
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
923972,BONHAM COURT,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,18.6
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
923972,BONHAM COURT,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,18.7
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
923972,BONHAM COURT,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,18.7
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
923972,BONHAM COURT,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,18.8
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
923972,BONHAM COURT,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,18.9
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
923972,BONHAM COURT,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,19.0
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
923972,BONHAM COURT,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,19.0
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
923972,BONHAM COURT,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,19.1
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.09
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
923972,BONHAM COURT,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
923972,BONHAM COURT,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
