Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,19.2
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
923972,BONHAM COURT,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,19.3
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
923972,BONHAM COURT,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,19.4
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
923972,BONHAM COURT,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
923972,BONHAM COURT,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,19.5
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
923972,BONHAM COURT,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,19.6
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.85
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
923972,BONHAM COURT,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,19.7
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
923972,BONHAM COURT,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,19.8
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.4
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
923972,BONHAM COURT,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,19.9
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
923972,BONHAM COURT,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.33
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
923972,BONHAM COURT,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
