Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,20.0
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.23
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
923972,BONHAM COURT,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,20.1
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.11
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
923972,BONHAM COURT,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,20.2
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
923972,BONHAM COURT,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,20.3
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
923972,BONHAM COURT,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
923972,BONHAM COURT,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,20.4
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
923972,BONHAM COURT,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,20.5
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
923972,BONHAM COURT,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
